Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,11.73
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,11.73
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,10.81
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,19.08
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,6.91
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,9.98
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.32
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,7.87
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,10.23
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,17.8
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,14.12
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
922304,GARTREE ROAD G292,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,7.32
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,11.22
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,9.45
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,14.13
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,19.36
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,8.01
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,16.39
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.07
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,19.32
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,22.04
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,7.55
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.99
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.28
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,7.23
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,12.23
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,12.85
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
