Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,10.5
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,19.62
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.4
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,13.41
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,14.08
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,7.38
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.72
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,14.95
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,12.16
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.5
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,19.03
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.68
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,13.87
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.99
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,17.93
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,7.92
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,13.07
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.58
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.1
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
922304,GARTREE ROAD G292,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,7.51
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,10.8
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.1
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.25
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,11.81
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
