Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.2
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.21
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,19.24
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.84
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,13.45
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,11.27
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,21.32
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,10.72
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.49
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,12.7
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,9.03
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.85
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,20.92
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,13.26
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.4
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,17.3
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,7.57
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,16.71
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,13.02
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,8.23
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,8.85
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,12.26
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.52
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.46
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,10.59
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,10.22
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
