Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.71
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,17.94
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,9.22
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,9.73
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,11.1
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.4
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,13.16
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.37
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,18.84
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,8.19
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,9.78
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,9.16
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.4
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.09
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,16.51
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,9.51
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,10.97
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,10.61
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,15.56
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.42
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,18.05
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,13.52
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,10.18
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,10.43
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.6
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.69
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.67
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,18.27
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.9
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
922304,GARTREE ROAD G292,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,10.26
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.49
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.82
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,19.14
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.51
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,8.46
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,9.73
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,9.59
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,13.59
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.62
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,8.62
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,9.99
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.9
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,14.53
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.2
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,14.62
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,8.31
