Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,10.17
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,11.38
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.0
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,13.35
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,20.33
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,9.86
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,9.78
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,11.36
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.1
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,16.02
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,20.95
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.82
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,10.76
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,10.83
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.1
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,17.49
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,21.67
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,15.38
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,10.17
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.2
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,18.33
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,21.23
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.3
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,20.92
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,14.77
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,8.29
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,9.95
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,10.31
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.96
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.68
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,8.77
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.2
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.5
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.1
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,16.47
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
922304,GARTREE ROAD G292,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,11.36
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,12.41
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
