Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.5
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,18.28
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
922304,GARTREE ROAD G292,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,11.98
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,10.16
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,9.86
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.2
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.7
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.96
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.43
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,18.35
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.83
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,12.06
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,10.83
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.8
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,19.04
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,27.28
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,15.78
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
922304,GARTREE ROAD G292,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,14.38
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,10.59
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.9
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,23.06
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.48
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
922304,GARTREE ROAD G292,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,14.33
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,12.43
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.0
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,23.65
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,26.02
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,19.02
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,11.38
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,17.26
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,70.9
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,26.57
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,25.66
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
922304,GARTREE ROAD G292,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,14.92
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,19.26
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.89
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.19
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,25.75
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,27.72
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,14.29
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,19.26
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
