Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,24.49
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,25.01
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,24.83
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,8.07
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,11.74
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,24.18
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,99.2
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.85
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,26.35
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,33.45
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,13.5
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,28.0
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,114.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.42
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.02
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,25.52
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,36.78
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,8.2
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,12.72
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,29.32
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,120.4
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.7
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,18.4
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,25.63
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,37.38
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
922304,GARTREE ROAD G292,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,8.47
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,12.88
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,30.12
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,122.5
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.82
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.8
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.36
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,38.37
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,14.02
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,28.86
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,117.2
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.81
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.8
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,27.65
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,35.55
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,8.48
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,15.19
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,25.31
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,104.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,33.0
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,21.62
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,27.52
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,31.69
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
922304,GARTREE ROAD G292,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,9.28
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,13.27
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.98
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
