Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.1
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,20.07
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,27.59
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,28.36
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
922304,GARTREE ROAD G292,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,11.28
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,12.43
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,21.21
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,20.03
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,24.63
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,28.83
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,17.47
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.52
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.3
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,19.54
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,33.61
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,25.4
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
922304,GARTREE ROAD G292,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,11.71
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,26.18
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,106.2
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.4
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,20.71
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,27.57
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,34.44
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,140.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,10.65
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,16.0
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,21.77
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.4
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,19.36
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,27.24
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,29.15
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
922304,GARTREE ROAD G292,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,11.07
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,18.89
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,22.51
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.93
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.5
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.6
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,20.83
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,31.8
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,30.33
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
922304,GARTREE ROAD G292,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,11.59
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,18.14
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,21.53
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.57
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.5
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,26.32
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,32.13
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,29.04
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
922304,GARTREE ROAD G292,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,16.58
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,24.96
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,101.0
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.6
