Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,22.5
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,29.14
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,32.94
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
922304,GARTREE ROAD G292,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.42
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,15.18
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,16.9
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,26.48
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,107.9
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.6
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,25.04
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,29.83
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,35.7
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
922304,GARTREE ROAD G292,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,18.06
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.6
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,21.09
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,31.7
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,30.43
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
922304,GARTREE ROAD G292,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,15.21
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,17.76
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.8
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,21.22
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,28.88
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.99
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
922304,GARTREE ROAD G292,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,10.56
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,20.75
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.08
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.9
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,20.74
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,29.23
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.12
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
922304,GARTREE ROAD G292,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,11.65
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,16.47
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,18.14
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.71
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.1
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,18.63
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,32.87
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,25.08
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
922304,GARTREE ROAD G292,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,15.01
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,19.23
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.2
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,24.01
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,25.85
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,26.92
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
922304,GARTREE ROAD G292,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,9.99
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,14.95
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,22.43
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.3
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,30.27
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,29.06
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
