Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,9.97
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,16.02
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,20.43
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.4
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,21.52
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,28.69
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,27.36
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,17.68
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.5
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,20.75
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.87
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,25.01
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
922304,GARTREE ROAD G292,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,14.65
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,22.14
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.5
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,21.34
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,25.73
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,27.68
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,12.37
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,25.37
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.41
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.6
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,18.81
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,26.47
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.13
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.57
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,16.26
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,29.14
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,116.9
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.6
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,27.18
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,33.96
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
922304,GARTREE ROAD G292,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.73
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,16.54
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,26.91
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,108.3
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.6
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,21.54
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,25.44
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,34.17
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
922304,GARTREE ROAD G292,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,13.55
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,27.29
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,111.5
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.8
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,24.92
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,34.07
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
922304,GARTREE ROAD G292,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,12.16
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,26.46
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,2.24
