Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.8
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,19.56
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,25.37
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,33.34
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
922304,GARTREE ROAD G292,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,9.36
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,29.68
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,119.5
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.8
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,17.92
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,25.76
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,37.71
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,10.48
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,13.14
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,26.5
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.5
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.8
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,24.4
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,34.98
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.21
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,14.95
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,22.79
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.79
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,20.01
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,29.22
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,31.12
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
922304,GARTREE ROAD G292,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,10.8
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,24.49
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.9
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,18.9
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,25.21
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,31.88
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,11.77
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,12.15
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,24.45
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,14.81
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.8
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,19.44
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,37.73
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,30.84
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
922304,GARTREE ROAD G292,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,8.29
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,20.36
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.22
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.9
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,20.87
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,29.74
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,27.42
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
922304,GARTREE ROAD G292,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,7.92
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,12.26
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,21.66
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
