Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.9
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.08
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,22.76
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,26.31
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,8.99
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,13.07
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,22.16
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,35.2
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,16.88
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,23.24
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,26.69
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,9.79
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,18.15
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,35.3
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,15.09
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,24.16
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,9.03
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,35.2
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,11.71
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,18.13
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,21.63
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,15.08
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,9.58
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,17.34
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,19.71
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,13.52
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.0
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,19.29
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,19.62
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,12.5
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,14.2
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,17.03
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,21.86
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,11.71
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,14.28
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
