Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,9.14
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,20.66
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,20.03
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,17.18
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.0
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,20.3
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,22.98
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
922304,GARTREE ROAD G292,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,8.44
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,22.13
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,90.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.9
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,10.45
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.69
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,28.48
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,23.06
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,8.35
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,16.97
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,27.75
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,22.97
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,7.23
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.97
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,27.44
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,7.14
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,18.89
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,24.49
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,17.34
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.1
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,15.39
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.86
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
