Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.0
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,8.04
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,14.64
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.1
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,14.91
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,11.23
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.0
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,25.1
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,19.38
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
922304,GARTREE ROAD G292,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,14.91
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,-1.29
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.0
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,16.39
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.5
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
922304,GARTREE ROAD G292,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,17.68
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,-1.49
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.0
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,17.46
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,22.59
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,19.29
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,-1.51
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.2
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,23.58
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
922304,GARTREE ROAD G292,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,16.03
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,-1.32
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,35.5
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.21
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,15.18
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,6.23
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,19.8
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,-0.99
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.4
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,17.25
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,25.31
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,9.22
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,19.03
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,-0.6
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.6
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,21.25
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,25.08
