Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
922304,GARTREE ROAD G292,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,7.87
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,16.18
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.0
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,11.3
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,22.02
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,22.11
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,8.42
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,17.31
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,-1.5
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.3
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,20.97
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,21.84
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,10.02
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,17.27
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,-1.83
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,34.6
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,22.36
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,23.02
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,-1.44
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,34.3
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.55
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,28.21
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,86.7
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,-1.24
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,34.4
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,30.19
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,7.64
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,7.29
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,65.9
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,-1.38
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.4
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,9.3
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,21.38
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,23.16
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
922304,GARTREE ROAD G292,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,8.54
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,17.27
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,13.05
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,-0.71
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.0
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.67
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,26.64
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,22.9
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,16.38
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
