Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,13.31
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,-0.8
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.8
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,27.8
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.04
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
922304,GARTREE ROAD G292,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,7.7
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,-1.13
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,33.9
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.37
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,19.23
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,26.3
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,19.5
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.1
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,10.31
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,17.96
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,25.44
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.8
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,18.74
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,25.87
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,20.23
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,-0.51
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.2
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,25.92
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,6.42
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,34.3
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.29
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,22.84
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,24.82
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,6.44
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,16.22
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.44
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,34.1
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,10.4
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,14.63
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,21.52
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
