Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.4
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,17.26
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,27.15
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,22.53
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,91.5
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.31
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.3
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.93
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,28.56
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.26
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.2
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,19.9
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,14.88
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,61.5
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.15
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.7
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,21.23
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,10.9
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,15.42
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.5
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,22.06
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,13.14
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,20.84
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,19.17
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,15.96
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,25.25
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,32.0
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,18.28
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,13.21
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,20.85
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
