Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.7
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.14
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,20.83
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,8.14
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,18.99
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,18.49
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,19.11
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,24.44
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,9.88
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,20.53
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.2
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.91
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,22.52
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,26.57
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.3
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,14.15
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,19.35
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,21.83
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.48
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,21.66
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,21.78
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,10.72
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.88
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,21.9
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,21.19
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,18.53
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,13.69
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,22.08
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.96
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
922304,GARTREE ROAD G292,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,16.84
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,69.0
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.05
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
