Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.73
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,21.38
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,21.98
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,15.56
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.1
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,13.11
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,20.03
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,22.74
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,6.27
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,12.14
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,14.92
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,16.66
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,19.52
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,14.44
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,27.52
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,26.55
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
922304,GARTREE ROAD G292,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,14.7
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,16.77
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,25.69
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.36
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
922304,GARTREE ROAD G292,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,15.9
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.11
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,11.3
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,29.36
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,22.46
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
922304,GARTREE ROAD G292,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,15.33
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,13.55
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,8.67
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,11.21
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,30.3
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
922304,GARTREE ROAD G292,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,9.04
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,15.1
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.31
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
