Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,14.48
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,26.52
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,21.5
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
922304,GARTREE ROAD G292,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.42
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,11.83
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,26.73
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,24.19
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
922304,GARTREE ROAD G292,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,14.58
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,11.91
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,25.79
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,20.23
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,7.97
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,17.17
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.4
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,24.4
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.79
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,9.05
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,18.25
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,25.15
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.22
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
922304,GARTREE ROAD G292,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,7.82
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,16.09
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,13.67
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,23.29
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
922304,GARTREE ROAD G292,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,7.48
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,13.87
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,13.08
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,19.59
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,18.94
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,7.08
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,11.65
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,9.79
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,20.92
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.43
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,11.78
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,20.3
