Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,20.38
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,7.46
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,12.75
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,18.7
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,17.23
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,8.2
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,12.52
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,10.47
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,19.07
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.7
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,9.0
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,10.88
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.26
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.11
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,9.59
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,13.06
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,14.55
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,17.47
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,17.51
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,11.31
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,17.86
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.78
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,13.09
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,1.6
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.44
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,18.55
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
922304,GARTREE ROAD G292,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,7.27
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,19.63
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,11.43
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,81.3
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
