Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,10.76
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,26.46
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,14.62
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
922304,GARTREE ROAD G292,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,7.23
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,21.27
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,10.06
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,87.7
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,10.56
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,27.97
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
922304,GARTREE ROAD G292,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,7.26
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,17.9
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,12.85
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,24.68
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,16.42
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,20.21
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,13.18
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.81
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,27.38
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,16.56
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
922304,GARTREE ROAD G292,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,19.34
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,15.63
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.61
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,26.42
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,20.62
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
922304,GARTREE ROAD G292,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,9.14
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,21.07
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,16.73
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,13.84
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,27.88
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,20.08
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,9.17
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,20.94
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,13.98
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,27.95
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,19.49
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,9.29
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,21.32
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,1.7
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
