Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,13.44
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,28.24
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,18.47
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.73
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,21.16
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,15.45
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.39
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,13.16
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,28.44
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
922304,GARTREE ROAD G292,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,9.51
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,20.71
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.22
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,30.53
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,17.74
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
922304,GARTREE ROAD G292,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,9.41
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,21.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,13.11
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,32.61
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,15.83
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
922304,GARTREE ROAD G292,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,8.94
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,11.38
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.71
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,30.14
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
922304,GARTREE ROAD G292,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,8.98
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,11.4
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,13.3
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,25.61
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,18.17
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,19.13
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,25.12
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,19.56
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
922304,GARTREE ROAD G292,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,19.3
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
