Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,13.56
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,25.23
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,8.08
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,18.18
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,25.54
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,16.03
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,10.04
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,12.39
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,76.5
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,25.42
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,19.34
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,11.37
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,19.3
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,11.89
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,15.24
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,26.36
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,13.06
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,16.25
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,9.54
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,16.8
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,23.67
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,14.78
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,10.69
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,16.51
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,14.2
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,23.92
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.71
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,8.27
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,16.62
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,12.22
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,12.28
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,26.01
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,17.01
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
