Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,25.98
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.41
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,16.15
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,9.51
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.27
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,23.15
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.07
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,10.32
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,9.66
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,15.71
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,23.85
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,15.69
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,9.47
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,14.07
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,23.31
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.95
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,9.88
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,16.52
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,9.43
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.93
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
922304,GARTREE ROAD G292,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,9.04
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,17.63
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,13.25
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,27.52
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.47
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
922304,GARTREE ROAD G292,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,16.39
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,27.82
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.84
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
922304,GARTREE ROAD G292,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,6.23
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,10.4
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,28.74
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
922304,GARTREE ROAD G292,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
