Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,16.73
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,14.01
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,59.9
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,29.46
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,18.4
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,14.58
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,15.21
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.26
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,19.4
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
922304,GARTREE ROAD G292,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,17.64
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,13.56
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,16.08
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,31.98
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,18.39
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
922304,GARTREE ROAD G292,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,12.47
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,17.75
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,11.96
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,17.93
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,33.35
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.74
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
922304,GARTREE ROAD G292,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,16.72
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,14.48
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,17.32
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,28.03
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.88
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
922304,GARTREE ROAD G292,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,14.59
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,18.26
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,19.8
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.66
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,28.94
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,28.94
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,13.91
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,19.03
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,19.23
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,19.18
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,30.07
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,27.28
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
