Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.55
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,31.25
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,29.38
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
922304,GARTREE ROAD G292,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,7.66
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,19.61
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,25.53
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,104.5
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,14.82
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,30.55
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,33.84
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
922304,GARTREE ROAD G292,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,16.22
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,19.01
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,28.58
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,117.7
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,22.57
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,30.61
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,37.1
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
922304,GARTREE ROAD G292,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,11.23
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,19.05
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,25.98
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,21.37
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,29.37
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,32.85
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
922304,GARTREE ROAD G292,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,20.27
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,23.58
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,96.4
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,16.6
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,32.91
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.18
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
922304,GARTREE ROAD G292,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,19.98
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,23.18
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,95.1
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,22.88
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,32.83
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,29.62
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
922304,GARTREE ROAD G292,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,7.0
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,20.58
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,27.7
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,113.3
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.22
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,19.45
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,32.71
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,34.38
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
922304,GARTREE ROAD G292,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,8.99
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,21.64
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,25.45
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,104.5
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
