Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.1
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,17.66
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,34.16
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,32.15
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
922304,GARTREE ROAD G292,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,10.81
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,21.49
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,28.85
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.91
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,34.81
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,35.64
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
922304,GARTREE ROAD G292,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,8.6
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,21.13
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,25.99
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,34.42
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,32.8
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
922304,GARTREE ROAD G292,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,9.88
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,21.58
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,89.1
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.1
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,18.43
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,35.22
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,31.22
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
922304,GARTREE ROAD G292,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,19.82
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,26.42
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.76
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.2
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,20.37
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,34.62
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,33.07
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
922304,GARTREE ROAD G292,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,8.07
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,22.96
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,19.41
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,27.75
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,30.59
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,7.75
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,11.91
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,24.73
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,15.66
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,22.45
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,32.26
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,11.95
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,26.74
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
