Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,22.78
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,23.21
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,34.36
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,11.15
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,11.86
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,25.8
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,105.1
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.4
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,23.79
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,23.76
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,33.27
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
922304,GARTREE ROAD G292,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,12.69
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.83
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.6
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,23.67
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,23.96
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,23.36
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,13.01
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,14.46
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.15
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,24.12
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,22.38
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,22.22
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,12.47
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,13.6
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,19.79
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,24.64
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,21.52
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,26.35
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,11.87
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,19.45
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.0
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,21.33
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,20.81
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,26.82
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,8.68
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,18.59
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.3
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,19.24
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,21.54
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,27.24
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,11.45
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,20.84
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
