Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.5
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.94
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,19.95
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,29.05
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,11.94
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,19.83
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,81.8
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.7
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,14.21
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,20.31
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,29.56
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,13.9
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,23.07
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.9
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.04
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,27.48
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,30.87
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
922304,GARTREE ROAD G292,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,11.99
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,25.63
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.0
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.13
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,15.7
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,22.8
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,31.19
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,13.55
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,22.07
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,24.54
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,29.81
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,11.99
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,20.88
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,17.23
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,23.58
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,29.84
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,21.7
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,14.04
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,22.91
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,7.85
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,18.15
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,17.33
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,22.92
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,25.74
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
