Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,8.64
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,9.66
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,21.75
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,16.14
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,22.76
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,28.69
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,11.74
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,20.32
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,19.43
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,25.43
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.88
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,22.95
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,22.78
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,23.98
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,10.42
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,12.72
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,27.53
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,115.4
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.36
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.4
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,20.64
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,21.48
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,36.72
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,9.33
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,13.31
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,26.19
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.42
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.3
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,20.47
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,24.12
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,34.28
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,14.25
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,25.88
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.2
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,17.08
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,23.46
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,33.46
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
922304,GARTREE ROAD G292,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,12.15
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.68
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,19.38
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,22.09
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,29.41
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,12.83
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,15.77
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
