Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.1
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,17.34
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,23.06
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,24.46
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,11.85
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,18.75
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.0
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,26.32
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,10.02
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,10.67
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,18.09
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.9
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,21.02
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,25.58
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,11.28
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,16.8
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.8
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,17.84
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
922304,GARTREE ROAD G292,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,9.26
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,16.05
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,13.23
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,18.29
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,22.15
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,8.41
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.6
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,6.95
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,15.88
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,21.26
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,7.88
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,15.38
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.5
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,21.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,14.89
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
