Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.5
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,13.01
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,21.99
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.82
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
922304,GARTREE ROAD G292,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,8.11
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,18.05
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,-0.68
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.4
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,16.55
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,22.36
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
922304,GARTREE ROAD G292,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.2
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,11.92
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,19.51
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,8.62
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.2
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,9.84
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,18.05
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.55
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.1
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,11.71
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,20.14
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,7.42
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,15.7
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.9
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.23
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,18.76
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,10.58
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,13.29
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,12.55
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,23.01
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,17.43
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
922304,GARTREE ROAD G292,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,8.82
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.96
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
