Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.8
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,18.87
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,15.42
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,6.41
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,17.21
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,13.55
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,16.74
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,9.52
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,18.43
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,9.42
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,14.2
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.5
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,16.79
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.02
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
922304,GARTREE ROAD G292,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,12.33
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.3
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,15.98
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,21.67
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.73
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,11.83
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.4
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,21.0
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,19.29
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,22.2
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,12.97
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.6
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,16.45
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,20.52
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,21.2
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.74
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,8.21
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,16.6
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
