Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.0
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,18.65
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,25.73
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,22.42
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,16.55
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.46
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.9
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,14.87
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,26.01
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,30.51
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
922304,GARTREE ROAD G292,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.26
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,17.26
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,17.69
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,18.33
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.2
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,23.57
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,26.74
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,25.67
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
922304,GARTREE ROAD G292,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,16.84
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,18.51
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,76.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,17.85
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,28.93
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,22.36
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
922304,GARTREE ROAD G292,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.24
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,15.26
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,25.79
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,19.45
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,30.13
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,30.74
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,13.88
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,19.9
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,8.66
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,31.31
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,28.11
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
922304,GARTREE ROAD G292,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,12.39
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,17.09
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.68
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,15.66
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,22.16
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,23.66
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.75
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,13.73
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,17.78
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.76
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
