Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,15.46
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,25.18
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,22.58
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
922304,GARTREE ROAD G292,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,15.31
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,18.79
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,16.52
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,26.62
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,27.99
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
922304,GARTREE ROAD G292,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.49
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,15.27
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,18.63
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,22.45
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.7
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,28.12
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
922304,GARTREE ROAD G292,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.04
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,7.02
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,15.95
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,23.99
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,98.0
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.53
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,24.45
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,25.88
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,32.23
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
922304,GARTREE ROAD G292,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,5.86
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,27.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,111.9
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.6
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,17.76
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.31
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,34.16
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,15.79
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,26.31
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,26.0
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,34.17
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
922304,GARTREE ROAD G292,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.56
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,13.38
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,26.0
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.6
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,32.68
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.79
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,14.88
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,22.91
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,26.6
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
922304,GARTREE ROAD G292,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.24
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,15.35
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,15.88
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,22.4
