Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.14
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,16.85
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,26.51
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.37
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
922304,GARTREE ROAD G292,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,12.69
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,7.93
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.6
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,26.54
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,26.41
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
922304,GARTREE ROAD G292,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.12
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,11.98
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,18.08
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,20.97
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,19.72
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,24.08
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.08
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,12.19
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.16
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,21.97
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,21.12
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,25.13
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.13
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,21.44
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,21.38
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,29.62
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.47
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,13.31
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,23.52
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.06
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,19.04
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,30.95
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,31.29
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
922304,GARTREE ROAD G292,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,19.14
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.95
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,21.12
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,23.4
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,26.96
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
922304,GARTREE ROAD G292,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,16.68
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,21.62
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.51
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
