Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.57
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,25.14
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,25.62
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,26.53
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.82
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.5
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,20.79
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,24.31
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,18.53
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,76.7
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,15.85
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,29.39
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,25.98
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,14.22
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,18.17
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,74.5
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,20.89
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,28.76
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,24.01
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,17.91
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,22.06
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.52
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,28.42
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,28.38
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
922304,GARTREE ROAD G292,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.78
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,17.79
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.4
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.55
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,24.7
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,24.55
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,12.02
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,14.79
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.35
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,17.97
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,26.43
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,11.34
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
