Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,14.44
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,22.41
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,13.19
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,19.03
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,78.6
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,8.32
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,22.22
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,26.39
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,11.43
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,13.41
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.25
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.41
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,19.65
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,19.75
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,19.89
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,14.67
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,15.13
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.45
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.1
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,13.56
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,23.97
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,22.22
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,18.78
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,13.52
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.47
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,31.87
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,21.73
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
922304,GARTREE ROAD G292,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.39
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.7
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,9.77
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,31.24
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,24.18
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
922304,GARTREE ROAD G292,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,13.9
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,27.33
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,29.04
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,19.24
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.49
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
