Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.41
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.21
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,32.0
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,23.53
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
922304,GARTREE ROAD G292,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,16.35
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,15.77
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,1.83
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.45
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,22.9
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,14.93
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,27.36
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,26.63
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,10.65
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,21.68
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,18.13
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,89.1
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.49
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,22.6
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,31.79
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,25.68
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
922304,GARTREE ROAD G292,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,9.32
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,16.17
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,13.98
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,59.5
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.37
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,20.01
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,25.51
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,22.51
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,22.2
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,12.36
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,31.82
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,25.72
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
922304,GARTREE ROAD G292,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,14.13
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,14.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.39
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,22.99
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,23.16
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,14.04
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,12.84
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,22.5
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,22.57
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,12.74
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,12.97
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
