Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,19.87
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,19.46
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,7.68
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,13.93
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,14.64
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,11.05
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,21.5
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.23
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,14.19
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,20.8
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,11.87
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,22.17
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,11.61
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,10.18
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,24.36
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,19.79
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,7.05
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,13.08
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,16.93
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,23.5
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,8.08
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,14.57
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,11.0
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,14.78
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,22.19
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.99
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,14.26
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,11.98
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.26
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,26.23
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,17.85
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
922304,GARTREE ROAD G292,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,16.58
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,12.93
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.1
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,15.36
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,24.44
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,17.95
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.48
