Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,13.09
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,20.6
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,17.85
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.96
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,13.83
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,10.3
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,20.7
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,16.89
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,20.68
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,15.05
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,14.07
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,20.9
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,17.13
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,22.05
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,13.67
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
922304,GARTREE ROAD G292,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,13.29
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.37
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,20.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,20.62
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.92
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,16.61
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,7.43
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,21.9
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,21.3
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,20.42
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,18.63
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,11.83
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,12.97
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.11
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,17.9
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,16.68
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,12.49
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,12.7
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
