Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,18.39
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.65
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,6.39
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,12.28
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,14.27
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.25
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,21.5
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,17.43
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,18.97
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.41
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,13.22
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,12.4
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.25
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.55
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.56
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,16.18
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,12.08
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.11
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,18.39
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,17.5
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,11.01
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,8.68
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.27
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,17.29
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,6.23
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,9.17
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.21
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.54
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,17.35
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.98
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
922304,GARTREE ROAD G292,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,10.31
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.95
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,20.9
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,16.43
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,9.39
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.59
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
