Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.04
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.5
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.17
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,17.21
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,6.53
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,17.87
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,21.07
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.41
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
922304,GARTREE ROAD G292,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,8.93
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.99
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,22.5
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.15
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,17.46
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,18.57
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.25
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,7.99
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,22.6
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.06
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,16.39
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.56
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,9.15
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,22.7
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.67
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,14.86
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,9.33
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.97
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,22.5
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,20.28
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.1
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,22.8
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,21.42
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,14.3
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
922304,GARTREE ROAD G292,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,9.29
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,11.27
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
