Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,23.0
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,20.56
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,9.67
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,8.55
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,20.6
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,16.83
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.33
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,10.6
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,11.58
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,21.83
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,19.48
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.45
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,10.39
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,14.39
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,10.54
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.6
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,22.12
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,22.11
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.21
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
922304,GARTREE ROAD G292,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,9.47
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,11.25
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,21.28
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,15.17
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,9.13
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,19.41
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,18.57
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.78
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,23.7
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.96
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,10.02
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.72
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
