Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.2
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,16.8
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.24
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,10.09
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,16.97
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,15.16
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,10.57
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,9.38
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,18.59
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,13.96
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,12.18
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,11.41
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.83
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,20.98
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.26
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,9.52
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.92
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,20.52
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,14.38
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,5.61
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,12.08
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.15
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,22.21
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,18.28
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.4
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.99
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,21.29
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,23.42
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,14.75
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.27
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,17.38
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.51
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,19.55
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
