Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,12.13
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,18.03
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,21.22
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,20.29
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,8.35
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,14.14
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,21.97
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,25.9
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.1
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.59
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,15.66
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,14.46
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.86
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,20.28
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,26.11
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.83
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,16.15
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,79.6
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,27.38
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,27.88
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
922304,GARTREE ROAD G292,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,6.08
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,14.59
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,16.02
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,5.65
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.06
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.0
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.81
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,27.52
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,26.28
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,13.72
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,15.36
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.01
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,23.41
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,21.63
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,18.38
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.82
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,19.95
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,24.02
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.93
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,14.18
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,16.95
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
