Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.28
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,21.29
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,27.1
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
922304,GARTREE ROAD G292,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,7.95
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,13.12
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,17.68
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.58
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,22.23
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,23.22
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.95
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,6.98
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,13.45
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,22.13
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.09
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,22.71
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.53
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,13.41
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.46
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,24.55
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,23.88
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,31.26
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
922304,GARTREE ROAD G292,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,7.95
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,14.07
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,23.43
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.62
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,22.84
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,26.87
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,31.98
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
922304,GARTREE ROAD G292,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,14.13
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,25.49
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,103.6
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.62
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,26.35
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,29.16
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,34.03
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
922304,GARTREE ROAD G292,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,17.71
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,14.48
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,26.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,34.34
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.99
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,34.51
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
922304,GARTREE ROAD G292,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,12.58
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,15.74
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,22.09
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.64
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
