Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,28.12
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,32.95
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.47
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
922304,GARTREE ROAD G292,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,14.73
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,26.52
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.74
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.27
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,24.61
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,29.42
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,35.86
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
922304,GARTREE ROAD G292,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,9.93
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,12.75
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,27.62
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.96
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,21.51
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,28.79
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,35.64
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.4
922304,GARTREE ROAD G292,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,14.61
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,15.31
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,25.39
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,63.1
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.27
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,27.1
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,30.64
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,32.35
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
922304,GARTREE ROAD G292,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,10.5
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,11.05
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,29.46
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,121.8
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,23.32
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,28.46
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,37.25
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,8.92
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,11.76
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,29.85
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,122.2
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.33
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,24.13
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,27.19
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,37.28
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
922304,GARTREE ROAD G292,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,9.18
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,31.58
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,127.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,21.84
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,33.15
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,38.65
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
922304,GARTREE ROAD G292,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,10.82
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,12.76
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,28.16
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,114.0
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
