Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,21.63
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,28.22
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,34.02
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,10.88
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,24.16
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,98.1
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,19.22
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,24.13
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,30.32
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
922304,GARTREE ROAD G292,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,13.72
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,26.26
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,106.5
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,29.19
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,34.26
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
922304,GARTREE ROAD G292,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,12.57
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,31.43
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,19.81
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,29.33
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,39.69
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
922304,GARTREE ROAD G292,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.9
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,24.77
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,20.66
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,28.66
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,32.46
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,11.81
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,24.25
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,98.8
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,16.69
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,27.45
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,31.39
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
922304,GARTREE ROAD G292,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,9.02
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,13.04
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,20.82
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,23.38
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,26.99
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,27.07
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,10.37
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,11.95
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,17.03
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
