Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,27.77
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,22.36
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
922304,GARTREE ROAD G292,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,11.6
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,13.42
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,21.15
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,18.97
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,28.26
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,27.38
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
922304,GARTREE ROAD G292,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,8.64
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,12.31
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,93.9
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.2
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,16.95
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,25.41
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,30.76
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
922304,GARTREE ROAD G292,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,7.29
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,13.09
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,20.04
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.33
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,13.35
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,27.83
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,28.23
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
922304,GARTREE ROAD G292,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,8.35
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,19.9
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,13.51
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,25.32
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.17
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
922304,GARTREE ROAD G292,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,9.55
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,19.88
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,83.3
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,16.33
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,24.93
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,28.36
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,10.38
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,18.68
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,20.02
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.11
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,17.8
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
