Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.32
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,24.27
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,27.48
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,7.97
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,12.37
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,21.42
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,15.64
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,22.86
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,28.58
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,6.53
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,10.22
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,23.46
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,96.6
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,15.77
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.68
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,30.47
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,27.71
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,113.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,15.27
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,36.26
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,10.07
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,24.2
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.52
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,14.58
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,33.86
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,8.16
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,10.06
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,24.76
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,14.08
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,17.63
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,29.82
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,8.41
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,8.82
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,27.96
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,114.4
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,15.52
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,33.94
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,10.13
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,23.62
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,17.82
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,29.58
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,10.7
