Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,24.41
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,100.7
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.48
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,30.56
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,5.98
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,12.15
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,28.06
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,113.5
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,9.16
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,22.67
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,36.52
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,17.66
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,8.77
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,24.17
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,20.12
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,23.07
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,25.97
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,12.36
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,20.05
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,25.84
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.99
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
922304,GARTREE ROAD G292,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,18.2
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
922304,GARTREE ROAD G292,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,13.04
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,20.03
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,23.2
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,25.64
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,13.3
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,20.99
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
