Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.64
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,26.93
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,12.63
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,20.53
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,26.27
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,27.36
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,13.02
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,20.3
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,24.35
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.22
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
922304,GARTREE ROAD G292,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,14.55
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,16.02
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,27.19
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,22.11
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,14.01
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,15.03
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,9.12
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,29.06
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,19.52
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,13.87
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,9.57
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.59
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,21.85
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,12.2
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,16.16
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.86
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.21
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,26.74
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,21.78
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
922304,GARTREE ROAD G292,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,15.96
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,17.46
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
