Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.75
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,28.82
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,24.02
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
922304,GARTREE ROAD G292,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,13.25
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.57
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,28.18
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.6
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,16.05
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,24.34
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,10.0
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,35.19
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,31.82
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,146.8
922304,GARTREE ROAD G292,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,21.21
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,21.54
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,10.54
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,33.34
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,28.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
922304,GARTREE ROAD G292,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.12
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,6.37
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,20.2
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,23.57
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,11.67
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,30.53
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,30.96
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
922304,GARTREE ROAD G292,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,9.3
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,27.24
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,112.8
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,28.99
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,38.57
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
922304,GARTREE ROAD G292,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,18.81
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,13.93
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,23.35
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,29.17
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.13
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,6.93
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,12.56
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,17.98
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
