Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,15.8
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,20.01
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.66
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.13
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,17.06
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,20.16
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,10.36
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,24.47
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,27.28
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,14.74
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,17.74
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,18.08
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,74.1
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.06
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,28.49
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,30.97
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
922304,GARTREE ROAD G292,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.3
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,15.18
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,16.84
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,9.41
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,26.3
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
922304,GARTREE ROAD G292,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,16.24
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,16.32
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,10.51
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,29.79
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,24.13
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
922304,GARTREE ROAD G292,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.69
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,8.19
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,17.21
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,19.62
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,15.9
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,30.54
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,27.25
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
922304,GARTREE ROAD G292,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.11
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,7.75
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,18.94
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,25.61
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,104.0
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,31.47
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,35.17
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
922304,GARTREE ROAD G292,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,8.13
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,15.88
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,16.78
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
