Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,20.08
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,32.35
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.49
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
922304,GARTREE ROAD G292,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,6.53
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,19.07
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,13.58
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,29.18
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,26.33
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
922304,GARTREE ROAD G292,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.7
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,16.45
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,20.19
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,82.4
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,13.28
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,31.75
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,25.86
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
922304,GARTREE ROAD G292,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,10.42
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.26
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,21.55
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
922304,GARTREE ROAD G292,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.85
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,15.68
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,9.15
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,32.04
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,20.37
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
922304,GARTREE ROAD G292,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,12.63
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,21.71
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,8.07
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,25.54
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,26.54
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,14.56
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,18.85
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.0
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,24.62
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,24.28
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
922304,GARTREE ROAD G292,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.64
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,13.25
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,22.04
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.35
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,27.11
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
