Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,16.11
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,23.24
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,94.1
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.7
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,26.44
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,29.46
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
922304,GARTREE ROAD G292,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.39
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,18.78
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,19.73
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,8.26
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,27.07
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,26.76
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
922304,GARTREE ROAD G292,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,16.81
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,17.55
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.4
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,7.76
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,27.24
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,22.78
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
922304,GARTREE ROAD G292,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,19.13
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,18.51
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,9.23
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,31.81
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.52
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
922304,GARTREE ROAD G292,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.39
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,15.06
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.3
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,28.54
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,21.36
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
922304,GARTREE ROAD G292,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,13.27
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,15.77
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.15
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,23.36
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,22.56
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.13
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,13.38
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,17.24
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,57.1
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.67
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,7.1
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,13.68
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,15.24
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,3.92
