Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.9
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,15.88
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,26.8
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
922304,GARTREE ROAD G292,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,14.74
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,14.27
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,10.5
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,31.6
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
922304,GARTREE ROAD G292,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,16.44
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,15.13
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,8.18
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,24.12
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.42
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,16.58
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,16.11
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,8.55
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,25.98
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,20.14
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.11
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,13.41
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,11.02
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,21.58
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
922304,GARTREE ROAD G292,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.69
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,18.84
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,20.32
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,79.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.24
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,27.33
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,24.44
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
922304,GARTREE ROAD G292,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,26.09
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,15.16
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,110.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,34.87
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,21.04
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
922304,GARTREE ROAD G292,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.2
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,24.64
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,16.94
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
