Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.2
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,17.46
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,32.2
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,24.09
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
922304,GARTREE ROAD G292,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.43
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,6.86
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,19.32
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,15.92
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,26.85
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,24.21
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
922304,GARTREE ROAD G292,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.31
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,6.6
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,20.08
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,13.71
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,11.66
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,28.76
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,22.52
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
922304,GARTREE ROAD G292,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.13
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,16.75
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,9.57
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,23.6
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
922304,GARTREE ROAD G292,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,17.62
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,15.21
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,25.41
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,23.74
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
922304,GARTREE ROAD G292,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,9.39
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.7
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,23.97
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,18.8
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
922304,GARTREE ROAD G292,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,9.18
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,18.21
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,13.57
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,29.62
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,21.74
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,8.19
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,18.05
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,74.5
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
