Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.4
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,11.47
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,26.65
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
922304,GARTREE ROAD G292,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,8.06
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,18.9
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,11.79
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.4
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,14.91
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,25.92
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,18.5
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
922304,GARTREE ROAD G292,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.55
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,12.93
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,19.41
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.85
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,20.25
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,14.15
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,9.96
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,23.0
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.67
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,20.59
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
922304,GARTREE ROAD G292,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,15.88
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,16.36
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,67.3
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.9
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.08
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,22.99
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,24.94
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,14.95
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,9.46
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.95
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.7
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,22.04
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,16.8
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
922304,GARTREE ROAD G292,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,8.06
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
