Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,23.41
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,17.94
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.8
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,13.38
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.45
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,9.7
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,19.25
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,17.17
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,6.2
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,15.43
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,22.55
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,7.18
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.25
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,21.46
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,17.15
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.8
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,253.39
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,24.63
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
922304,GARTREE ROAD G292,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.63
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,14.16
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,12.61
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.63
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.18
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,22.85
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
922304,GARTREE ROAD G292,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.23
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,14.2
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,13.29
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,23.04
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,18.86
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.54
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,14.7
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,12.54
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,22.61
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,16.13
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,39.9
