Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,6.78
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,16.45
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,13.92
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,10.26
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,25.39
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,17.87
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.29
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,15.15
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,13.08
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,10.28
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,24.19
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,17.02
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.01
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,11.28
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,70.0
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,10.64
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,23.47
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,14.86
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.3
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,7.1
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,9.28
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.63
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,22.17
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.88
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,6.67
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,17.16
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,11.49
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,10.58
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,23.89
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,17.02
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
922304,GARTREE ROAD G292,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.55
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,12.33
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,18.92
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.86
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,7.88
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,8.49
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.5
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,11.49
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,17.48
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.02
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
