Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.58
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.97
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,8.99
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,8.95
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,12.46
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,17.35
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,16.13
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
922304,GARTREE ROAD G292,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,8.86
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,8.86
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,13.16
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,7.05
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,9.91
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,8.67
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.4
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.91
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.24
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
922304,GARTREE ROAD G292,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,9.16
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.4
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,9.89
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,16.5
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.81
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
922304,GARTREE ROAD G292,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,8.99
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,13.21
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,9.62
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,12.64
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,22.23
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,13.62
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,9.0
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,13.85
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,9.28
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,23.6
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,12.55
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,22.66
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,13.35
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
922304,GARTREE ROAD G292,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,10.04
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
